Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.61
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.99
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.92
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,35.9
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.96
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
512136,Pontprennau 3a,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.71
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.57
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.0
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,35.8
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.83
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
512136,Pontprennau 3a,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.54
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.09
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,35.6
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.96
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.8
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
512136,Pontprennau 3a,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.77
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.17
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.87
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,35.5
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.74
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.74
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
512136,Pontprennau 3a,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.51
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.23
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.21
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,86.9
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.7
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.27
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.93
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
512136,Pontprennau 3a,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.08
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.55
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,87.2
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.3
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.34
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.31
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
512136,Pontprennau 3a,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.21
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.03
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,35.2
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.95
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
512136,Pontprennau 3a,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.22
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.73
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.34
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.1
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,35.0
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.59
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
512136,Pontprennau 3a,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.57
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.75
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.64
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,87.1
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.8
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.87
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.68
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,151.9
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
512136,Pontprennau 3a,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
