Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.55
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.35
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.0
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.96
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
512136,Pontprennau 3a,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.89
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.45
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,34.7
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.66
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
512136,Pontprennau 3a,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.31
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.99
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,34.6
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.93
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
512136,Pontprennau 3a,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.25
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.44
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.81
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.3
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,34.5
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.82
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
512136,Pontprennau 3a,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.47
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.0
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.02
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.29
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
512136,Pontprennau 3a,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.49
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.25
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.18
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.7
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.22
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.37
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
512136,Pontprennau 3a,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.87
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.99
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.01
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.0
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.19
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.71
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.32
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
512136,Pontprennau 3a,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.58
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.69
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.0
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.6
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.4
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,34.2
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.58
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.36
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
512136,Pontprennau 3a,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.78
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.39
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.7
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.31
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
512136,Pontprennau 3a,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.69
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.03
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.64
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.79
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,88.3
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.1
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
