Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.25
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
512136,Pontprennau 3a,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.04
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.46
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.0
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.4
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.24
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
512136,Pontprennau 3a,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.46
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.55
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.93
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
512136,Pontprennau 3a,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.04
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.05
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.62
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.66
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.76
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.67
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
512136,Pontprennau 3a,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.2
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.99
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.1
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.92
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.87
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.16
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
512136,Pontprennau 3a,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.2
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.2
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.52
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.9
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,33.7
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.16
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.37
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.86
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
512136,Pontprennau 3a,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.6
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.2
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.2
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.56
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.41
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.34
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.39
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
512136,Pontprennau 3a,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.16
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.9
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.97
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.33
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.1
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.41
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
512136,Pontprennau 3a,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.99
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.75
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.4
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.98
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.84
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.2
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,33.5
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.67
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.35
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.96
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
512136,Pontprennau 3a,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.58
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.83
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.98
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.94
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,33.5
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.98
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.12
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.36
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
512136,Pontprennau 3a,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.87
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
