Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.79
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.03
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,33.5
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.13
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.4
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
512136,Pontprennau 3a,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.82
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.65
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.0
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,33.5
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.46
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.96
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.93
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
512136,Pontprennau 3a,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.46
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.34
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.04
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,33.5
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.37
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
512136,Pontprennau 3a,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.65
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.27
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.1
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.26
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.56
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
512136,Pontprennau 3a,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.5
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.2
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.66
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
512136,Pontprennau 3a,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.19
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.7
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.22
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,33.7
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.37
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
512136,Pontprennau 3a,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.67
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.51
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.02
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.29
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
512136,Pontprennau 3a,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.94
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.0
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.06
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.5
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.1
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
512136,Pontprennau 3a,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.73
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.53
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.31
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.31
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
512136,Pontprennau 3a,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.83
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.99
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,34.1
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
