Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
512136,Pontprennau 3a,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.86
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.1
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.61
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.64
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
512136,Pontprennau 3a,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.48
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.6
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.15
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.49
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.63
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.66
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,34.5
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.29
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
512136,Pontprennau 3a,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.79
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.1
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.77
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.33
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,34.7
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.82
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
512136,Pontprennau 3a,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.83
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.34
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.46
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.53
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
512136,Pontprennau 3a,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.76
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.3
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.7
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.31
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.13
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
512136,Pontprennau 3a,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.63
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.97
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,35.0
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.12
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
512136,Pontprennau 3a,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.0
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.5
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.96
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,35.1
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.13
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
512136,Pontprennau 3a,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.38
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.45
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,35.2
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.76
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.6
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
512136,Pontprennau 3a,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.99
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.39
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
