Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.49
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
512136,Pontprennau 3a,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.76
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,35.5
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.15
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
512136,Pontprennau 3a,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.09
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.36
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.53
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,35.7
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.41
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.35
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
512136,Pontprennau 3a,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.32
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.93
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.37
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,35.8
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.54
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.46
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
512136,Pontprennau 3a,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.31
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.52
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,36.0
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.49
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.68
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512136,Pontprennau 3a,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.57
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.2
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.03
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,36.1
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.55
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
512136,Pontprennau 3a,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.99
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.6
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.37
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.05
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,36.3
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.7
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
512136,Pontprennau 3a,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.13
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.1
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.89
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.45
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,36.4
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.84
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,143.4
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
512136,Pontprennau 3a,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.28
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.8
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.84
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.87
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,36.5
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.24
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.93
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
512136,Pontprennau 3a,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.09
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.4
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.39
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
