Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.02
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.6
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.4
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,36.6
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,63.31
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,170.7
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
512136,Pontprennau 3a,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.87
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.62
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.32
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,105.0
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,141.9
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,36.7
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,68.31
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,191.9
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
512136,Pontprennau 3a,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.5
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.9
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.82
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.56
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,103.0
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,139.1
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,36.8
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.27
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,67.65
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,187.4
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
512136,Pontprennau 3a,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.32
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.57
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.29
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,98.2
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,138.5
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,36.9
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,68.04
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,187.5
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
512136,Pontprennau 3a,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.89
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.9
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.79
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.41
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,93.8
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,139.0
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,37.0
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.82
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,163.4
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
512136,Pontprennau 3a,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.52
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.88
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.07
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.9
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.05
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,112.4
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,149.4
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,37.1
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,61.85
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,166.1
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
512136,Pontprennau 3a,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.07
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.3
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.04
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.83
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,105.1
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,144.5
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,37.2
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,64.06
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,172.3
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
512136,Pontprennau 3a,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.87
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.12
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.24
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,98.9
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,147.1
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,37.3
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,65.67
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,167.1
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
512136,Pontprennau 3a,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.92
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.6
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.68
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.94
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,105.3
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,149.7
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,37.5
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,65.16
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,168.9
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
512136,Pontprennau 3a,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.63
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.79
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.4
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.6
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.45
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,108.5
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,150.6
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,37.6
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,65.53
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,171.2
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
512136,Pontprennau 3a,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
