Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.81
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.84
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.7
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.4
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,38.5
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,57.03
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
512136,Pontprennau 3a,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.92
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.15
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.8
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,38.6
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,58.26
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
512136,Pontprennau 3a,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.0
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.66
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.44
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.1
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,38.7
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,58.54
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,145.5
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
512136,Pontprennau 3a,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.06
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.69
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.18
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.8
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,38.9
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.22
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
512136,Pontprennau 3a,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.35
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.68
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.47
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.32
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.3
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.3
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,39.0
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.45
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.92
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
512136,Pontprennau 3a,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.28
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.1
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.08
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.04
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.3
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,39.1
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,60.26
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
512136,Pontprennau 3a,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.35
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.15
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.8
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.92
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.64
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,39.1
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.24
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.12
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
512136,Pontprennau 3a,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.33
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.9
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.07
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.09
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.5
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,39.3
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.45
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.38
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
512136,Pontprennau 3a,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.6
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.65
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.45
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.8
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.13
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.6
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,39.3
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.02
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.85
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.9
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.61
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
512136,Pontprennau 3a,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.54
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.23
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.8
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
