Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.56
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.95
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.01
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.9
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,39.3
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.98
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.68
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,60.8
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
512136,Pontprennau 3a,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.69
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.15
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.8
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.71
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.75
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.1
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,39.4
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.9
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,64.05
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
512136,Pontprennau 3a,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.69
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.51
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.1
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.36
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.63
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,85.8
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,139.7
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,39.5
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.84
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,67.97
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,155.2
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
512136,Pontprennau 3a,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.19
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.16
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.41
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.6
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,138.5
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,39.5
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.27
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.66
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.52
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
512136,Pontprennau 3a,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.8
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.93
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.8
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.19
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.89
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.18
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.4
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.4
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,39.6
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.63
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.66
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.99
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
512136,Pontprennau 3a,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.77
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.36
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.86
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.19
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.76
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.21
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.5
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,39.6
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.97
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.7
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.49
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
512136,Pontprennau 3a,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.3
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.48
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.35
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.06
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.81
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,36.08
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.1
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,153.1
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,39.6
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.8
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.53
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.15
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,140.0
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
512136,Pontprennau 3a,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.72
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.07
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.77
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.98
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,39.47
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,97.0
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,167.2
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,39.6
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.6
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.15
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.66
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
512136,Pontprennau 3a,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.68
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.86
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.07
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.5
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,129.8
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,39.6
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.17
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.39
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.62
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
512136,Pontprennau 3a,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.16
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.13
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.32
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.44
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.9
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,141.7
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,39.7
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.65
