Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.96
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.83
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,143.6
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
512136,Pontprennau 3a,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.41
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.72
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.85
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.9
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.5
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,143.2
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,39.8
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.01
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.04
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.36
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
512136,Pontprennau 3a,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.27
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.07
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.1
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.02
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.25
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.75
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.19
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.8
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.1
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,39.8
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.45
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.26
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.54
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,142.1
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
512136,Pontprennau 3a,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.78
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.7
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.22
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.88
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.99
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.84
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.7
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,39.8
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.94
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.41
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.99
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
512136,Pontprennau 3a,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.91
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.08
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.6
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.54
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.26
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.96
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.3
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,39.8
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.16
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.55
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.57
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
512136,Pontprennau 3a,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.72
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.6
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.4
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.33
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.17
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.08
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.81
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.66
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.2
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,39.8
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.35
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.72
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.18
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
512136,Pontprennau 3a,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.96
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.88
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.6
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.3
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.89
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.69
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.6
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.6
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,39.7
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.25
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.66
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.03
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
512136,Pontprennau 3a,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.11
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.93
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.96
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.26
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.28
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.21
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.4
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.3
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,39.7
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.92
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.44
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.99
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
512136,Pontprennau 3a,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.87
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.05
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.4
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.3
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,39.8
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.04
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.89
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.64
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
512136,Pontprennau 3a,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.23
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.57
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.04
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,39.8
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.8
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.02
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.34
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
512136,Pontprennau 3a,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.17
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.29
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
