Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.03
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.58
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.57
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.9
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,39.7
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.18
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.65
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.17
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
512136,Pontprennau 3a,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.68
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.06
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.18
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.79
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.81
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.9
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,39.6
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.27
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.3
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.44
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
512136,Pontprennau 3a,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.35
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.76
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.0
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.17
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.5
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.13
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.59
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.75
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,39.5
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.5
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.81
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.82
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
512136,Pontprennau 3a,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.24
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.03
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.07
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.4
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.09
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.08
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.08
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.71
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.03
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.1
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,39.4
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.31
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.47
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.28
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
512136,Pontprennau 3a,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.6
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.92
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.49
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.0
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.95
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.93
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.69
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.02
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.9
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.5
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,39.3
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.89
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.5
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.52
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
512136,Pontprennau 3a,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.31
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.46
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.1
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.49
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.24
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.74
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.63
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,133.8
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.3
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,39.2
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.24
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.89
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.18
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
512136,Pontprennau 3a,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.53
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.17
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.21
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.86
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.56
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.91
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,129.3
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,39.1
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.17
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.13
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.76
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
512136,Pontprennau 3a,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.35
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.54
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.89
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.0
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.03
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,31.1
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.37
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,130.6
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,38.9
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.2
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.67
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.65
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
512136,Pontprennau 3a,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.15
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.15
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.61
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.32
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.22
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.73
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.93
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,120.8
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.1
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,38.8
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.73
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.72
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.26
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
512136,Pontprennau 3a,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.79
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.38
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.84
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.94
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.66
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.65
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,112.4
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.9
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,38.7
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
