Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.5
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.68
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.82
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
512136,Pontprennau 3a,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.36
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.23
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.54
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.68
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.13
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.7
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.6
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,38.6
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.07
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.05
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.01
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
512136,Pontprennau 3a,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.31
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.4
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.27
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.79
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.23
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.2
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.84
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.96
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.5
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.3
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,38.4
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.22
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.52
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.17
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
512136,Pontprennau 3a,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.7
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.55
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.52
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.58
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.93
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.58
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.86
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.2
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.8
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,38.3
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.07
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.75
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.94
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
512136,Pontprennau 3a,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.08
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.48
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.75
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.8
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.81
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.25
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.2
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.3
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,38.2
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.59
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.29
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.49
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
512136,Pontprennau 3a,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.78
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.96
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.25
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.7
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.59
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.37
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.89
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,38.1
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.18
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.93
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.37
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
512136,Pontprennau 3a,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.34
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.6
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.59
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.5
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.62
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,37.9
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.61
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.06
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.4
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
512136,Pontprennau 3a,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.83
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.12
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.23
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.27
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.51
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,37.8
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.83
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.18
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.23
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
512136,Pontprennau 3a,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.41
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.93
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.28
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.86
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,37.6
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.57
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.01
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.69
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
512136,Pontprennau 3a,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.95
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.87
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.65
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.14
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.96
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.73
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,37.5
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.99
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.1
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.31
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
512136,Pontprennau 3a,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.47
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.31
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.08
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
