Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.79
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.54
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.99
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.77
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.3
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.5
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,37.4
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.55
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.16
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
512136,Pontprennau 3a,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.28
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.72
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.51
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.76
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.08
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.42
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.19
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,37.3
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.38
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
512136,Pontprennau 3a,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.58
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.4
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.86
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,37.2
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.3
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.96
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
512136,Pontprennau 3a,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.96
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.69
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,37.1
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.5
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.03
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
512136,Pontprennau 3a,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.39
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.42
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.93
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,37.0
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.55
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.03
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
512136,Pontprennau 3a,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.63
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.12
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.01
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,36.9
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.45
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
512136,Pontprennau 3a,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.24
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.17
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,36.8
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.31
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
512136,Pontprennau 3a,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.58
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.27
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,36.7
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.28
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
512136,Pontprennau 3a,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.05
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,36.6
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
512136,Pontprennau 3a,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.04
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.25
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
