Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,36.5
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
512136,Pontprennau 3a,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.14
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.16
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.78
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,36.5
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
512136,Pontprennau 3a,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.4
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.1
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.37
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,36.4
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
512136,Pontprennau 3a,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.52
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.95
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.22
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,36.3
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
512136,Pontprennau 3a,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.85
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.81
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,36.2
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
512136,Pontprennau 3a,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.29
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,36.1
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.92
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
512136,Pontprennau 3a,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.77
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.71
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,36.0
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.2
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
512136,Pontprennau 3a,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.07
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.45
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.54
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,35.9
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.55
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
512136,Pontprennau 3a,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.99
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,35.9
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
512136,Pontprennau 3a,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.51
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.66
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,35.8
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
512136,Pontprennau 3a,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
