Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.68
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.12
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,35.7
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
512136,Pontprennau 3a,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.23
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.28
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,35.6
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
512136,Pontprennau 3a,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.39
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.1
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,35.5
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.61
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
512136,Pontprennau 3a,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.44
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.18
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.64
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.74
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.75
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,35.2
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.98
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
512136,Pontprennau 3a,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.56
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.46
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,35.1
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.47
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
512136,Pontprennau 3a,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.41
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.53
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,35.0
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
512136,Pontprennau 3a,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.51
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.19
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
512136,Pontprennau 3a,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.85
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
512136,Pontprennau 3a,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
