Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.85
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.39
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,34.7
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.75
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.89
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
512136,Pontprennau 3a,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.86
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.07
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,34.6
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
512136,Pontprennau 3a,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.91
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,34.5
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.58
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
512136,Pontprennau 3a,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.06
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
512136,Pontprennau 3a,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.12
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.69
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.3
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.28
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
512136,Pontprennau 3a,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.82
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.47
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.45
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
512136,Pontprennau 3a,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.11
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.89
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,34.1
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.31
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
512136,Pontprennau 3a,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.07
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
512136,Pontprennau 3a,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.91
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.39
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
512136,Pontprennau 3a,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.95
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.53
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.2
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
