Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
512136,Pontprennau 3a,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.53
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.34
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
512136,Pontprennau 3a,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.19
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.69
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
512136,Pontprennau 3a,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.93
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,33.7
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
512136,Pontprennau 3a,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.82
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.08
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
512136,Pontprennau 3a,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.38
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.58
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.02
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,33.5
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.06
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
512136,Pontprennau 3a,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.98
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,33.5
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.59
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.57
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
512136,Pontprennau 3a,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.88
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,33.4
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.84
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
512136,Pontprennau 3a,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.97
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.32
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,33.3
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
512136,Pontprennau 3a,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.3
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,33.1
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.59
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
512136,Pontprennau 3a,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
