Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.52
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,33.1
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.53
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
512136,Pontprennau 3a,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.23
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.63
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.6
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.73
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
512136,Pontprennau 3a,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.88
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.93
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.81
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.09
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
512136,Pontprennau 3a,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.09
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.9
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.24
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.03
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
512136,Pontprennau 3a,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.72
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.25
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.61
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
512136,Pontprennau 3a,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.07
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.61
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.68
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.92
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.54
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.87
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
512136,Pontprennau 3a,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.87
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.44
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.79
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.46
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.9
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.45
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.37
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.15
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.75
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.12
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
512136,Pontprennau 3a,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.45
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.85
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.76
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.59
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.27
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.4
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
512136,Pontprennau 3a,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.67
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.9
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.9
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.7
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.58
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.01
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.46
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.51
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.95
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
512136,Pontprennau 3a,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.83
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.0
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.48
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.48
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.72
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
