Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.91
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.21
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.64
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
512136,Pontprennau 3a,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.95
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.81
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.7
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.08
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.7
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.82
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.44
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
512136,Pontprennau 3a,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.44
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.89
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.19
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.14
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.7
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.4
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.17
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.1
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
512136,Pontprennau 3a,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.15
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.0
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.99
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.2
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.07
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.4
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,46.42
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.09
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
512136,Pontprennau 3a,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.97
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.27
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.73
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.34
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.17
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,33.1
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.04
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.27
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
512136,Pontprennau 3a,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.74
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.87
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.08
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.86
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,33.2
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.42
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
512136,Pontprennau 3a,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.17
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,33.3
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.62
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
512136,Pontprennau 3a,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.3
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,33.5
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.18
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
512136,Pontprennau 3a,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.83
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,33.5
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.45
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
512136,Pontprennau 3a,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.12
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,33.7
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
512136,Pontprennau 3a,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
