Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.69
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.71
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
512136,Pontprennau 3a,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.46
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.09
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,34.1
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.98
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
512136,Pontprennau 3a,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.43
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,34.2
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512136,Pontprennau 3a,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.43
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
512136,Pontprennau 3a,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.41
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,34.6
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
512136,Pontprennau 3a,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.62
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,34.7
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
512136,Pontprennau 3a,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.72
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
512136,Pontprennau 3a,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.21
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.0
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,35.1
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.19
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
512136,Pontprennau 3a,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.65
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
512136,Pontprennau 3a,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.01
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
