Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,35.6
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
512136,Pontprennau 3a,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.54
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,35.7
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
512136,Pontprennau 3a,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.74
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,35.9
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
512136,Pontprennau 3a,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.12
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,36.1
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.34
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
512136,Pontprennau 3a,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.23
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.47
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,36.3
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.2
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
512136,Pontprennau 3a,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.55
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,36.5
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.84
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
512136,Pontprennau 3a,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.68
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.39
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,36.6
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
512136,Pontprennau 3a,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,36.7
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.34
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
512136,Pontprennau 3a,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.12
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.24
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,36.9
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.3
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,51.01
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
512136,Pontprennau 3a,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.75
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.6
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,37.1
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,51.87
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
512136,Pontprennau 3a,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
