Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.8
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.58
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.15
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,37.3
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.94
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
512136,Pontprennau 3a,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.18
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.38
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,37.5
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.58
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
512136,Pontprennau 3a,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.91
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.24
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,37.7
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.63
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
512136,Pontprennau 3a,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.6
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.61
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,37.9
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.99
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
512136,Pontprennau 3a,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.7
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.84
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.45
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.12
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
512136,Pontprennau 3a,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.17
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.71
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.7
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,38.1
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.18
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
512136,Pontprennau 3a,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.43
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.01
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.02
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,38.3
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
512136,Pontprennau 3a,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.63
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.74
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.91
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,38.4
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.57
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.57
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.74
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
512136,Pontprennau 3a,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.24
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.36
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.3
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,38.6
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.8
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
512136,Pontprennau 3a,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
