Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.62
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.71
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.49
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.1
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,38.7
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,56.98
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
512136,Pontprennau 3a,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.17
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.34
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.0
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,38.7
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.72
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,56.5
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
512136,Pontprennau 3a,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.52
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.42
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.27
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.5
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,38.9
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.91
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.7
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
512136,Pontprennau 3a,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.17
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.44
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.1
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,39.0
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.23
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,52.79
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
512136,Pontprennau 3a,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.14
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.99
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.1
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.6
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,39.1
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,55.86
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
512136,Pontprennau 3a,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.15
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.15
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.75
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.14
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,78.7
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.7
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,39.3
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,59.29
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
512136,Pontprennau 3a,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.75
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.11
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.03
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.81
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,92.8
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,139.1
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,39.4
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.65
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.37
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
512136,Pontprennau 3a,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.65
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.35
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.91
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.12
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.01
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,96.6
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,148.5
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,39.5
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,61.93
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
512136,Pontprennau 3a,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.2
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.61
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.8
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.02
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.5
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.0
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,134.4
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,39.7
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.41
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.01
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.58
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.37
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
512136,Pontprennau 3a,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.08
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.76
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.8
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.31
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,93.5
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,141.7
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,39.8
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.52
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.85
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.84
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
