Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
512136,Pontprennau 3a,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.01
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.41
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.4
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.19
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,99.5
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,158.1
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,39.9
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.27
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,65.54
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
512136,Pontprennau 3a,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.97
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.36
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.51
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,43.1
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,117.7
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,181.4
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,40.0
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.43
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.3
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,72.53
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
512136,Pontprennau 3a,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.5
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.38
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.34
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.27
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,34.97
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,89.5
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,149.4
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,40.0
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.42
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.76
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
512136,Pontprennau 3a,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.0
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.32
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.09
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.76
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.16
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,101.0
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,157.6
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,40.1
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.24
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.51
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,70.66
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,155.3
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
512136,Pontprennau 3a,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.77
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.0
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.22
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.5
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.87
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.77
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.63
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.7
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,90.3
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,150.7
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,40.2
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.28
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.13
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,79.48
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,179.1
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
512136,Pontprennau 3a,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.86
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.94
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.25
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.9
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.69
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.9
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.54
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.8
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.68
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,151.8
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,40.2
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.31
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.86
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,81.13
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,179.2
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
512136,Pontprennau 3a,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.32
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.6
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.5
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.86
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.4
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,88.7
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,150.6
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,40.3
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.63
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.77
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.68
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
512136,Pontprennau 3a,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.16
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.72
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.24
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.42
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.09
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,36.88
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,94.5
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,156.3
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,40.4
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.41
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.62
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.78
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
512136,Pontprennau 3a,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.93
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.76
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.94
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.71
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.8
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.77
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.34
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,87.3
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,150.6
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,40.4
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.88
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.75
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.06
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
512136,Pontprennau 3a,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.93
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.83
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.14
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
