Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.62
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,40.46
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,108.0
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,172.4
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,40.4
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.81
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.77
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.85
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
512136,Pontprennau 3a,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.77
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.28
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,44.09
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,123.4
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,187.8
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,40.4
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.97
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.98
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.86
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,185.7
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
512136,Pontprennau 3a,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.3
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.84
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.88
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.55
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,41.34
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,111.3
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,176.8
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,40.5
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.67
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.62
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,74.66
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,165.1
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
512136,Pontprennau 3a,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.75
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.03
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.65
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.07
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.0
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.77
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.39
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.41
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,91.0
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,160.4
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,40.5
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.61
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.09
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.58
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,156.0
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
512136,Pontprennau 3a,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.55
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.74
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.67
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.95
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.81
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.28
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,39.94
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,97.3
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,171.4
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,40.5
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.83
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.34
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,70.67
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
512136,Pontprennau 3a,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.05
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.38
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.41
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.1
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.92
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.9
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,100.6
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,162.6
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,40.5
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.31
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.65
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.88
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
512136,Pontprennau 3a,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.16
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.01
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.57
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.1
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.74
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,37.06
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,100.5
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,158.1
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,40.5
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.03
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.8
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.07
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
512136,Pontprennau 3a,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.18
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.24
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.83
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.74
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.06
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.4
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.73
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.75
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.0
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,40.5
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.3
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.51
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.78
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
512136,Pontprennau 3a,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.88
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.6
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.49
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.6
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.8
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.65
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.78
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.56
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.72
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.87
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.6
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,151.9
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,40.5
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.53
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.12
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.82
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
512136,Pontprennau 3a,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.25
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.52
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.67
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.66
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.56
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.24
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.79
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,135.2
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,40.5
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
