Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.01
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.11
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.66
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
512136,Pontprennau 3a,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.44
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.31
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.22
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.51
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.11
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.9
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.09
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.1
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,40.5
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.36
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.24
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.21
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
512136,Pontprennau 3a,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.76
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.81
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.49
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.23
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.77
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.0
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,40.5
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.21
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.2
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.93
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
512136,Pontprennau 3a,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.18
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.61
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.2
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.25
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.1
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,40.5
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.79
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.43
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.08
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
512136,Pontprennau 3a,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.31
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.74
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.77
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.48
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.1
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,40.5
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.62
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.38
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.48
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
512136,Pontprennau 3a,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.8
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.47
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.49
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.3
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.04
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.37
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.1
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.5
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.6
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,40.4
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.02
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.5
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.07
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
512136,Pontprennau 3a,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.37
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.92
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.8
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.5
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.14
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.73
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.42
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.6
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.6
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,40.4
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.59
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.11
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.91
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
512136,Pontprennau 3a,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.33
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.16
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.64
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,89.3
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,142.7
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,40.4
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.3
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.7
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.07
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
512136,Pontprennau 3a,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.51
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.72
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.75
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.5
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.73
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.26
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.78
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,91.2
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,151.3
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,40.3
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.06
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.94
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.37
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
512136,Pontprennau 3a,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.27
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.38
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.89
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.65
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.0
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.09
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.73
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.5
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,40.2
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.53
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.82
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.83
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
512136,Pontprennau 3a,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.64
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.46
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.7
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
