Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.83
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.56
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.7
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,134.2
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,40.0
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.91
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.93
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.39
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
512136,Pontprennau 3a,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.66
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.22
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.9
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.76
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.23
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.03
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,136.1
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,39.9
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.35
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.27
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.62
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
512136,Pontprennau 3a,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.15
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.9
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.98
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.93
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,40.26
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,94.1
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.3
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,170.7
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,39.7
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.95
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.95
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.93
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,151.8
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
512136,Pontprennau 3a,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.09
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.63
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.83
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.06
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,82.4
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,120.8
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,149.2
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,39.6
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.47
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.71
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.01
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
512136,Pontprennau 3a,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.6
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.41
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.92
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.0
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.2
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.29
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.9
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.77
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.98
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.0
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.7
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,39.5
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.47
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.18
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.49
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
512136,Pontprennau 3a,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.55
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.65
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.53
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,109.1
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.6
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.98
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.29
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.3
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.0
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,39.3
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.32
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.48
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.46
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
512136,Pontprennau 3a,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.38
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.68
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.8
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.8
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.04
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.4
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,39.2
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.92
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.95
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.26
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
512136,Pontprennau 3a,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.89
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.49
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.69
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.7
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.3
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.62
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.17
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.89
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.8
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,39.0
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.05
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.21
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.75
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
512136,Pontprennau 3a,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.83
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.55
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.89
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.29
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.04
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.5
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.41
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.4
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,38.9
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.37
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.45
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.38
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
512136,Pontprennau 3a,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.64
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.48
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.58
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.32
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.56
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.01
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
