Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,38.8
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.71
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.83
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.48
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
512136,Pontprennau 3a,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.33
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.47
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.21
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.02
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.67
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.1
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,38.6
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.86
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.19
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.63
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
512136,Pontprennau 3a,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.26
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.43
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.13
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.6
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.09
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.99
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.99
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.47
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,38.6
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.11
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.06
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.58
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
512136,Pontprennau 3a,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.99
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.5
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.73
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.59
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,38.5
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.73
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.37
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.79
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
512136,Pontprennau 3a,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.53
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.17
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.1
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.0
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,38.4
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.42
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
512136,Pontprennau 3a,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.98
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.62
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.96
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.9
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,38.3
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.91
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.26
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.86
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
512136,Pontprennau 3a,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.72
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.23
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.66
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,38.2
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.85
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
512136,Pontprennau 3a,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.39
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.98
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.69
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.66
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,38.1
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.42
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.6
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
512136,Pontprennau 3a,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.25
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.75
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.06
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.02
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
512136,Pontprennau 3a,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.76
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.22
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.82
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.01
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
512136,Pontprennau 3a,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.81
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
