Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.09
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,37.9
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.44
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
512136,Pontprennau 3a,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.63
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.55
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.26
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,37.8
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.52
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
512136,Pontprennau 3a,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.47
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.28
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,37.8
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.19
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
512136,Pontprennau 3a,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.26
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.39
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,37.7
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.79
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
512136,Pontprennau 3a,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.27
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,37.6
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.26
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
512136,Pontprennau 3a,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.43
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,37.6
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
512136,Pontprennau 3a,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.34
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.31
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,37.5
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
512136,Pontprennau 3a,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.22
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,37.4
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.03
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
512136,Pontprennau 3a,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.69
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.33
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,37.2
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.1
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
512136,Pontprennau 3a,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.68
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.55
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.39
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
