Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.21
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.14
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,37.1
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.22
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
512136,Pontprennau 3a,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.11
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.48
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,37.0
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.8
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
512136,Pontprennau 3a,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.46
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.3
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,36.9
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
512136,Pontprennau 3a,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.0
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.24
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.9
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.26
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,36.8
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.48
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
512136,Pontprennau 3a,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.76
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,36.7
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.24
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.33
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
512136,Pontprennau 3a,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.0
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.19
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,36.6
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.02
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
512136,Pontprennau 3a,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.6
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.6
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,36.5
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.07
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
512136,Pontprennau 3a,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.86
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.76
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.09
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,36.4
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.41
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
512136,Pontprennau 3a,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.2
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.86
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,36.3
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
512136,Pontprennau 3a,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.83
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,36.1
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.34
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
