Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
512136,Pontprennau 3a,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.14
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.06
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,36.0
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.14
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
512136,Pontprennau 3a,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.02
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,35.9
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.4
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
512136,Pontprennau 3a,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.37
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.0
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.37
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,35.8
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.67
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
512136,Pontprennau 3a,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.17
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,35.7
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.3
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
512136,Pontprennau 3a,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.17
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.18
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,35.6
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
512136,Pontprennau 3a,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.97
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.05
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,35.5
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.73
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
512136,Pontprennau 3a,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.78
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.73
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.88
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.95
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
512136,Pontprennau 3a,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.72
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.7
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.23
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.21
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
512136,Pontprennau 3a,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.42
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.03
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,35.2
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.39
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.09
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
512136,Pontprennau 3a,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.0
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.05
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
