Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.96
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,35.1
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.76
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
512136,Pontprennau 3a,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.12
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.86
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,35.0
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.67
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
512136,Pontprennau 3a,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.39
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.59
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.04
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
512136,Pontprennau 3a,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.24
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
512136,Pontprennau 3a,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.57
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.36
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,34.7
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
512136,Pontprennau 3a,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.2
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.27
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,34.5
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
512136,Pontprennau 3a,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.92
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.78
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,34.5
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.92
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.84
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
512136,Pontprennau 3a,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.32
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512136,Pontprennau 3a,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.25
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.18
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.44
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
512136,Pontprennau 3a,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.22
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
