Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.32
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.24
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
512136,Pontprennau 3a,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.46
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.21
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,34.1
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.99
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.36
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
512136,Pontprennau 3a,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.28
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.97
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,34.1
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.24
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
512136,Pontprennau 3a,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.73
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.7
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.43
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.95
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
512136,Pontprennau 3a,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.42
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.9
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.31
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.29
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.33
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
512136,Pontprennau 3a,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.73
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.98
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.31
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.86
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
512136,Pontprennau 3a,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.37
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.12
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.48
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.78
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.39
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
512136,Pontprennau 3a,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.92
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.16
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.69
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.99
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
512136,Pontprennau 3a,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.79
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.33
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.95
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.64
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.05
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.82
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.27
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
512136,Pontprennau 3a,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.59
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.88
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.71
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.24
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.1
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,33.7
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.72
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.18
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
512136,Pontprennau 3a,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.92
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.52
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
