Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.4
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.7
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.04
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.79
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.97
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
512136,Pontprennau 3a,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.91
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.06
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.48
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.5
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.22
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.99
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.39
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.69
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
512136,Pontprennau 3a,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.33
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.01
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.5
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.01
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.28
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.41
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.0
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.1
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,58.58
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
512136,Pontprennau 3a,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.17
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.57
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.1
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.61
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.79
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.26
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
512136,Pontprennau 3a,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.21
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.93
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.4
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.95
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.25
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.9
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.82
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.33
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
512136,Pontprennau 3a,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.56
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.2
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.79
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.84
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,58.88
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
512136,Pontprennau 3a,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.95
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.67
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.3
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,33.7
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.54
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.12
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
512136,Pontprennau 3a,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.58
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.16
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.67
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
512136,Pontprennau 3a,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.0
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.8
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.78
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
512136,Pontprennau 3a,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.25
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.25
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
