Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.43
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
512136,Pontprennau 3a,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.31
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.15
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,34.1
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.41
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
512136,Pontprennau 3a,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.67
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,34.2
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.84
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
512136,Pontprennau 3a,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.01
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
512136,Pontprennau 3a,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.11
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,34.5
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
512136,Pontprennau 3a,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.63
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,34.6
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
512136,Pontprennau 3a,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.71
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,34.7
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
512136,Pontprennau 3a,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.9
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
512136,Pontprennau 3a,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.82
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,35.0
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
512136,Pontprennau 3a,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.69
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,35.1
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
512136,Pontprennau 3a,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.6
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
