Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.92
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,35.2
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
512136,Pontprennau 3a,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.65
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
512136,Pontprennau 3a,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.87
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,35.5
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
512136,Pontprennau 3a,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.91
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,35.7
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
512136,Pontprennau 3a,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.0
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,35.8
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
512136,Pontprennau 3a,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.65
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,36.0
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
512136,Pontprennau 3a,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.21
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,36.1
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
512136,Pontprennau 3a,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.21
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,36.3
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.91
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
512136,Pontprennau 3a,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.99
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,36.4
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.83
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
512136,Pontprennau 3a,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.1
