Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,36.6
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.25
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
512136,Pontprennau 3a,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.49
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-6.05
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,36.8
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
512136,Pontprennau 3a,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.99
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.34
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,36.9
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.14
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
512136,Pontprennau 3a,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.75
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,37.0
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
512136,Pontprennau 3a,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.78
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.8
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,37.1
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.16
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
512136,Pontprennau 3a,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.77
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.99
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.52
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.8
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,37.2
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.59
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
512136,Pontprennau 3a,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.96
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.95
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.8
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,37.3
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.97
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
512136,Pontprennau 3a,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.84
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.2
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.6
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.8
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,37.4
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.98
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
512136,Pontprennau 3a,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.57
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.43
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.6
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.6
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,37.6
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.89
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
512136,Pontprennau 3a,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.44
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.36
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.1
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.4
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,37.7
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.4
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,52.06
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
512136,Pontprennau 3a,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
