Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.82
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.21
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.3
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,37.8
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.86
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
512136,Pontprennau 3a,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.57
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.14
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,80.4
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.13
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
512136,Pontprennau 3a,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.25
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.18
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,75.7
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.8
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,38.1
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,50.34
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
512136,Pontprennau 3a,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.42
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.76
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.87
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.8
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,38.2
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.57
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
512136,Pontprennau 3a,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-5.74
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.28
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.8
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,38.3
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.76
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
512136,Pontprennau 3a,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.89
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.69
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.94
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.6
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.6
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,35.7
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.04
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,58.1
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
512136,Pontprennau 3a,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.85
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.53
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.66
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.09
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.5
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,35.9
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.71
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.9
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,138.8
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
512136,Pontprennau 3a,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.86
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.95
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.91
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.71
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.08
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.2
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,36.1
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.56
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.93
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
512136,Pontprennau 3a,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.76
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.62
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.13
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,36.2
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.14
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.76
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
512136,Pontprennau 3a,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.01
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
