Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.01
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.18
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.6
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,36.4
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.52
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.34
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
512136,Pontprennau 3a,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.31
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.96
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.05
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.6
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,36.6
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.49
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.92
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.23
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
512136,Pontprennau 3a,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.49
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.69
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.71
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.76
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,36.7
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.26
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
512136,Pontprennau 3a,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.83
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.59
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.73
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,36.8
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.45
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.89
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
512136,Pontprennau 3a,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.37
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.06
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.48
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.27
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.26
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,88.2
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.8
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,37.0
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.6
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.51
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
512136,Pontprennau 3a,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.82
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.3
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.95
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.09
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,105.0
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.7
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,37.1
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.24
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,69.23
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,158.7
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
512136,Pontprennau 3a,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.55
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.86
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.26
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,101.1
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.4
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,37.2
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.95
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
512136,Pontprennau 3a,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.41
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.69
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.68
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,95.1
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.8
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,37.4
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.41
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.23
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.93
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
512136,Pontprennau 3a,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.29
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.8
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.22
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.39
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.8
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.8
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.5
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,37.4
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.05
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.33
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
512136,Pontprennau 3a,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.02
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.8
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.54
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.22
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.91
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.43
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.7
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.7
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,37.5
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.01
