Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.41
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.72
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.91
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
512136,Pontprennau 3a,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.46
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.36
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.46
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.24
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.57
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.86
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.9
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,37.6
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.88
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.26
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.8
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
512136,Pontprennau 3a,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.62
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.6
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.01
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.96
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.96
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.23
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,93.9
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.9
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,37.6
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.37
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.83
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
512136,Pontprennau 3a,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.14
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.58
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.3
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.8
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.7
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.49
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.59
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.6
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.3
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,37.6
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.22
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.51
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
512136,Pontprennau 3a,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.66
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.33
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.86
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.85
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.84
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.73
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,48.38
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,130.1
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,204.7
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,37.7
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.01
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.01
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,83.3
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,186.4
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
512136,Pontprennau 3a,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.92
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.68
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.47
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.71
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,46.29
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,120.2
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,194.9
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,37.8
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.63
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.44
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.56
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,173.5
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
512136,Pontprennau 3a,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.34
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.08
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.8
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.81
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.08
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.19
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.5
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.5
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,37.9
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.17
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.95
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.77
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
512136,Pontprennau 3a,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.15
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.58
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.39
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.49
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.07
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.92
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.13
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.5
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,37.9
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.78
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.78
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.13
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
512136,Pontprennau 3a,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.47
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.94
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.86
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.52
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.73
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.35
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.47
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.0
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.72
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.27
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.94
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,151.4
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
512136,Pontprennau 3a,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.77
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.53
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.58
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.7
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.89
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.88
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.05
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.42
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.1
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.2
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.62
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.08
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.03
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.31
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
512136,Pontprennau 3a,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.72
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.21
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
