Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.65
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.09
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.93
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.7
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.69
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.68
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.5
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
512136,Pontprennau 3a,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.45
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.29
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.88
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.02
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.68
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.13
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.4
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,38.1
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.28
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.21
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.66
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
512136,Pontprennau 3a,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.49
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.28
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.92
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.4
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.66
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.61
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.3
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.74
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.11
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.16
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.2
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,38.1
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.02
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.94
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.8
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
512136,Pontprennau 3a,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.19
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.77
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.6
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.01
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.92
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.93
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.06
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.1
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,38.2
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.68
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.79
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.52
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,152.8
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
512136,Pontprennau 3a,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.07
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.27
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.79
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.76
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.01
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.77
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.5
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.2
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.8
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,38.2
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.46
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.73
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.02
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
512136,Pontprennau 3a,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.07
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.6
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.81
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.0
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.31
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.11
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.85
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.45
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.2
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.9
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,38.2
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.18
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.86
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.24
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
512136,Pontprennau 3a,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.11
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.74
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.15
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.2
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.35
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.31
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.59
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.5
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.94
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.25
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.3
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.3
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,38.1
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.5
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.92
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.4
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,149.1
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
512136,Pontprennau 3a,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.23
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.02
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.6
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.46
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.92
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.78
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.61
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.3
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.43
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.41
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.64
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
512136,Pontprennau 3a,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.12
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.05
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.71
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.7
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.3
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.03
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.79
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.5
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.61
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.18
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.8
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.11
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.2
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.06
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.7
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.28
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
512136,Pontprennau 3a,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.86
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.8
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.62
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.6
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.3
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.9
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.28
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.7
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.82
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.51
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.79
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.1
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.8
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,37.9
