Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.72
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.82
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.09
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,142.6
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
512136,Pontprennau 3a,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.52
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.98
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.8
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.5
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.7
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.82
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.1
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.84
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.61
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.29
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.62
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.9
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.2
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,37.8
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.93
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.71
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.66
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
512136,Pontprennau 3a,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.26
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.67
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.49
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.1
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.7
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.38
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.14
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.93
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.26
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.8
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.1
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.1
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.2
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,37.6
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.46
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.58
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.11
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
512136,Pontprennau 3a,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.97
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.6
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.23
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.9
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.09
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.02
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.98
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.91
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.2
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.5
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,37.6
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.79
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.06
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.17
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
512136,Pontprennau 3a,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.7
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.09
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.46
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.76
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.3
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.51
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.29
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.66
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.46
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.6
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,37.6
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.75
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.76
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.86
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,152.3
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
512136,Pontprennau 3a,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.09
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.58
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.48
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.3
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.3
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.7
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.58
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.82
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.92
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.32
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.4
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.4
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,37.5
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.5
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.47
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.9
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,148.1
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
512136,Pontprennau 3a,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.55
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.66
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.98
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.81
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.69
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.1
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.78
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,37.5
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.37
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.73
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.41
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
512136,Pontprennau 3a,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.38
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.28
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.2
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.5
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.05
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.39
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.81
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.31
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.09
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.22
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.9
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.8
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,37.4
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,76.14
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.64
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.39
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
512136,Pontprennau 3a,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.69
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.99
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.98
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.9
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.77
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.83
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.72
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.93
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.56
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.1
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.1
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,37.3
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.21
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.52
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.11
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
512136,Pontprennau 3a,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.5
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.26
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.94
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.5
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.05
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.2
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.49
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.39
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.92
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.42
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.52
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.02
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.1
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,37.3
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.35
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.41
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.73
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
512136,Pontprennau 3a,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
512136,Pontprennau 3a,2023-06-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
512136,Pontprennau 3a,2023-06-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.53
512136,Pontprennau 3a,2023-06-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.93
512136,Pontprennau 3a,2023-06-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.25
512136,Pontprennau 3a,2023-06-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.4
