Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.85
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.28
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.11
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.6
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,36.4
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.66
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.86
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.31
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
512136,Pontprennau 3a,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.92
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.25
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.43
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.3
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.09
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.77
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.33
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.72
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.9
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.2
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,36.3
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.84
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.43
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.14
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
512136,Pontprennau 3a,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.84
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.89
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.32
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.76
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.72
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.8
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.15
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.4
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.3
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,36.3
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.83
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.68
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.93
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
512136,Pontprennau 3a,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.66
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.41
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.31
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.93
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.5
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,36.3
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.47
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.06
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
512136,Pontprennau 3a,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.91
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.91
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.33
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,36.3
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.02
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.79
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.69
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
512136,Pontprennau 3a,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.01
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.24
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.21
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.31
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.7
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,36.2
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.61
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.96
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.87
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
512136,Pontprennau 3a,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.15
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.22
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.35
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.56
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.65
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,36.1
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.28
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.48
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
512136,Pontprennau 3a,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.73
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.38
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.02
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.7
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,36.1
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.85
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.05
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
512136,Pontprennau 3a,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.19
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.53
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.9
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,36.0
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.43
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.29
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
512136,Pontprennau 3a,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.71
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.16
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.83
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.87
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.4
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,36.0
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.33
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,61.34
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,157.8
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
512136,Pontprennau 3a,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
