Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.82
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.54
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.75
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,35.9
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.74
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.68
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
512136,Pontprennau 3a,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.51
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.65
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.7
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,35.9
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.12
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.04
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
512136,Pontprennau 3a,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.86
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.64
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.1
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.79
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.87
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.29
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.9
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,35.8
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.29
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,65.73
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,171.3
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
512136,Pontprennau 3a,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.46
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.02
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.79
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,71.9
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.5
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.62
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.95
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.63
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,85.2
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.3
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,35.6
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.25
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,74.2
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,182.4
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
512136,Pontprennau 3a,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.29
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.32
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.89
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.9
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.57
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,88.7
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.1
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,35.6
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.81
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,68.4
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,166.7
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
512136,Pontprennau 3a,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.38
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.05
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.3
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.21
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.86
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.9
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,35.5
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.48
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.37
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
512136,Pontprennau 3a,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.97
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.71
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.5
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.05
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.4
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.5
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,35.5
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.61
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.02
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
512136,Pontprennau 3a,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.16
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.69
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.75
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.9
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.9
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.5
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.05
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,64.15
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,152.1
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
512136,Pontprennau 3a,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.39
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.88
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.02
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.09
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.2
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.29
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.86
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
512136,Pontprennau 3a,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.44
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.46
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.17
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.8
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
