Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.75
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.47
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.31
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
512136,Pontprennau 3a,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.07
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.33
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.91
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.1
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.6
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.86
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.35
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.27
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
512136,Pontprennau 3a,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.4
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.46
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.57
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.1
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.6
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.78
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.65
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.7
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.0
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.24
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.85
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.74
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
512136,Pontprennau 3a,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.41
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.38
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.2
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.71
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.65
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.2
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.62
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.11
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
512136,Pontprennau 3a,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.29
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.73
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.6
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.28
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.13
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,35.2
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.71
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.13
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.3
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
512136,Pontprennau 3a,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.98
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.26
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.81
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.4
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.55
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.18
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,35.1
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.34
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.16
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.46
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
512136,Pontprennau 3a,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.41
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.12
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.61
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.3
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.03
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,35.0
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.7
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.88
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.43
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
512136,Pontprennau 3a,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.59
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.37
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.31
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.4
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.0
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.03
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,34.9
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.53
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.17
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.08
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
512136,Pontprennau 3a,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.18
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.48
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.3
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.29
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.03
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.22
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.12
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.54
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.63
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.91
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
512136,Pontprennau 3a,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.99
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.25
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.7
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.58
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.77
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.41
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.36
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.6
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.9
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,34.7
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
