Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.64
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.48
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.78
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
512136,Pontprennau 3a,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.27
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.38
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.43
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.3
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.61
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.77
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.0
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,34.5
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.79
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.54
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.82
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
512136,Pontprennau 3a,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.42
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.94
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.06
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.2
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.9
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.13
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.04
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.82
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.76
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
512136,Pontprennau 3a,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.74
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.25
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.83
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.0
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.3
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.5
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.96
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.34
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.11
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,34.2
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.41
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.2
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,62.52
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
512136,Pontprennau 3a,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.01
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.27
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.22
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.6
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.44
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.1
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.97
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.44
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,34.1
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.05
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.52
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.72
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
512136,Pontprennau 3a,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.38
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.01
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.72
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.09
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.37
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.89
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.93
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.2
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
512136,Pontprennau 3a,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.91
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.86
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.01
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.97
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.42
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.84
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.24
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.11
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.69
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
512136,Pontprennau 3a,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.78
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.92
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.6
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.3
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.6
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.33
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.74
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.77
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.2
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.35
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.14
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
512136,Pontprennau 3a,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.3
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.56
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.48
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.9
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.52
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.62
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.67
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.5
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,33.4
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.4
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.17
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.57
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
512136,Pontprennau 3a,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.17
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.44
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.73
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.82
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.75
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.31
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.7
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.6
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,33.3
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.52
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.61
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.84
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
512136,Pontprennau 3a,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.17
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.34
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.7
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.44
