Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.95
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.12
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.29
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.6
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,33.2
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.17
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.68
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.9
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
512136,Pontprennau 3a,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.79
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.51
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.96
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.92
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,33.1
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.16
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.41
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
512136,Pontprennau 3a,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.85
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.03
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.7
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.41
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.05
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
512136,Pontprennau 3a,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.81
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.64
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.33
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.95
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.4
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
512136,Pontprennau 3a,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.05
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.78
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.37
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.4
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,32.8
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.46
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.43
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.45
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
512136,Pontprennau 3a,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.98
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.42
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.18
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.73
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.4
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,32.7
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.81
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.74
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.61
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
512136,Pontprennau 3a,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.96
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.5
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.8
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.95
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,32.6
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.35
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.03
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
512136,Pontprennau 3a,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.36
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.02
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.1
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.2
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.93
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,32.5
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.92
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.95
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
512136,Pontprennau 3a,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.39
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.63
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,32.5
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.67
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.21
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
512136,Pontprennau 3a,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.09
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.04
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.53
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
