Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,32.4
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.35
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.28
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
512136,Pontprennau 3a,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.38
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.34
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.36
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,32.4
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.12
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.75
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
512136,Pontprennau 3a,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.54
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.67
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.04
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,32.4
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.44
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
512136,Pontprennau 3a,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.63
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.69
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.59
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.16
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.62
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,32.3
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.46
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
512136,Pontprennau 3a,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.17
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.56
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.29
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,32.3
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.07
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
512136,Pontprennau 3a,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.23
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.8
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.11
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.67
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,32.4
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.69
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.3
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
512136,Pontprennau 3a,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.12
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,71.6
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.7
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.7
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,32.4
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.87
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.83
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
512136,Pontprennau 3a,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.88
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.9
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.26
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,32.4
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.36
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
512136,Pontprennau 3a,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.42
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.98
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.26
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,32.5
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
512136,Pontprennau 3a,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.4
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.93
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.36
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,32.5
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.91
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.37
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
512136,Pontprennau 3a,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.96
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
