Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.28
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,32.6
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.04
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
512136,Pontprennau 3a,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.01
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.46
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,32.7
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
512136,Pontprennau 3a,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.64
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.9
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.21
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,32.8
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
512136,Pontprennau 3a,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.76
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.99
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
512136,Pontprennau 3a,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.08
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
512136,Pontprennau 3a,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.04
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,33.1
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
512136,Pontprennau 3a,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.42
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,33.2
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.54
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
512136,Pontprennau 3a,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.59
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.26
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.99
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,33.3
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
512136,Pontprennau 3a,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.55
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,33.5
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
512136,Pontprennau 3a,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.55
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.1
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.49
