Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.18
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
512136,Pontprennau 3a,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.63
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.37
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,33.7
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.63
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.36
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
512136,Pontprennau 3a,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.68
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.56
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
512136,Pontprennau 3a,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.39
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.64
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.23
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
512136,Pontprennau 3a,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.65
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.99
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,34.2
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
512136,Pontprennau 3a,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.45
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.36
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.56
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.81
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
512136,Pontprennau 3a,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.58
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.86
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.17
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
512136,Pontprennau 3a,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.35
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.98
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,34.6
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.21
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
512136,Pontprennau 3a,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.38
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.44
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.9
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.83
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,34.7
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.33
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
512136,Pontprennau 3a,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.67
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.28
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.97
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
512136,Pontprennau 3a,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
