Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.85
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.65
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.53
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,35.0
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
512136,Pontprennau 3a,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.34
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.29
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.13
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,35.1
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.56
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
512136,Pontprennau 3a,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.23
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.8
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.4
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.95
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.91
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.31
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
512136,Pontprennau 3a,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.53
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.63
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.39
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.66
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,35.4
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
512136,Pontprennau 3a,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.27
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.22
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.8
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.01
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,35.5
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.28
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.04
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
512136,Pontprennau 3a,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.81
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.09
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.19
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,35.7
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.98
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
512136,Pontprennau 3a,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.77
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.34
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,35.8
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.05
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
512136,Pontprennau 3a,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.27
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.94
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.7
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.06
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,36.0
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.48
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
512136,Pontprennau 3a,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.8
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.82
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.23
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,36.1
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.26
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.59
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.02
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
512136,Pontprennau 3a,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.15
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.79
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
