Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.84
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.77
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.9
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,36.3
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.67
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
512136,Pontprennau 3a,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.25
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.82
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.76
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.9
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,36.4
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.69
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.36
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.06
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.86
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
512136,Pontprennau 3a,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.93
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.1
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,36.5
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.31
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.55
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
512136,Pontprennau 3a,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.15
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.23
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,36.7
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.62
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.68
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
512136,Pontprennau 3a,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.99
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.13
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.32
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.42
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,36.8
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.86
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
512136,Pontprennau 3a,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.28
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.93
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.01
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,36.9
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.09
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,52.07
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
512136,Pontprennau 3a,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.62
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.68
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.7
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.57
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.57
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,37.0
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,55.76
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
512136,Pontprennau 3a,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.47
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.49
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.95
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.35
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.77
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,37.0
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.75
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
512136,Pontprennau 3a,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.33
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.92
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.34
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.44
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.0
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,38.3
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.27
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.54
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
512136,Pontprennau 3a,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.95
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.1
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.15
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.5
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.7
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,38.4
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
