Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.69
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
512136,Pontprennau 3a,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.79
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.19
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.36
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.3
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,38.5
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.21
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.78
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
512136,Pontprennau 3a,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.34
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.12
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.42
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.04
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.3
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,38.7
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.21
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.66
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.5
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
512136,Pontprennau 3a,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.43
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.68
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.13
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.56
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.54
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,38.8
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.1
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.37
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
512136,Pontprennau 3a,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.47
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.6
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.2
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.68
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.54
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.5
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,38.9
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.78
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.85
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.67
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
512136,Pontprennau 3a,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.61
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.6
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.54
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.16
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.7
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,39.0
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.71
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.19
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
512136,Pontprennau 3a,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.15
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.66
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.24
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.94
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.02
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.69
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.52
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,39.1
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.95
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.63
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.39
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
512136,Pontprennau 3a,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.68
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.3
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.4
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.07
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.96
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.4
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,39.1
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.68
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.49
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
512136,Pontprennau 3a,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.84
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.33
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.6
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.36
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.63
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.9
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,101.1
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.8
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,39.1
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.67
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.38
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,74.61
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,165.7
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
512136,Pontprennau 3a,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.73
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.79
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.7
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.19
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.27
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.76
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.2
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.1
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,39.2
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.46
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.44
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,75.35
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,161.9
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
512136,Pontprennau 3a,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.1
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.84
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.0
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.61
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
