Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.44
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.45
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.4
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,39.2
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.52
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.21
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,78.67
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,174.0
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
512136,Pontprennau 3a,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.37
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.75
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.63
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.9
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.06
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.28
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.0
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,39.3
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.41
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.14
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
512136,Pontprennau 3a,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.17
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.41
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.7
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.9
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.36
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.54
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.81
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.15
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.0
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,39.3
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.17
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.27
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.54
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
512136,Pontprennau 3a,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.49
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.86
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.01
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.77
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.03
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.7
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,39.4
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.89
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.63
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.79
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
512136,Pontprennau 3a,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.41
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.64
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.82
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.37
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.67
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.5
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,39.4
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.19
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.94
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,66.18
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,145.8
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
512136,Pontprennau 3a,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.11
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.46
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.78
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.25
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.13
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.0
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,39.4
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.88
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.23
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.14
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
512136,Pontprennau 3a,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.2
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.12
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.28
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.33
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,39.4
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.12
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.59
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.99
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
512136,Pontprennau 3a,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.5
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.43
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.13
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.63
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.89
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.8
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,39.4
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.26
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.22
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.52
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
512136,Pontprennau 3a,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.97
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.57
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.32
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.4
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.63
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.37
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.92
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.0
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,39.5
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.18
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.72
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.54
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
512136,Pontprennau 3a,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.96
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.16
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.45
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.88
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.84
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.5
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,39.5
