Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.71
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.55
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.7
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
512136,Pontprennau 3a,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.63
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.8
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.22
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.06
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,39.5
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.74
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.2
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.82
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
512136,Pontprennau 3a,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.14
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.41
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.88
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.19
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.21
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.42
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,39.5
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.03
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.12
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.9
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
512136,Pontprennau 3a,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.15
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.89
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.88
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.35
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.56
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.51
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.04
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.8
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,39.5
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.5
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.16
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.68
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
512136,Pontprennau 3a,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.88
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.65
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.14
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.82
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.19
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.45
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.7
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,39.5
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.16
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.45
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.9
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
512136,Pontprennau 3a,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.24
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.18
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.28
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.39
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.87
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.12
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.22
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.67
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,39.4
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.1
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.78
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.44
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
512136,Pontprennau 3a,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.56
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.2
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.4
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.9
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.58
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.41
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.34
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.5
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,39.4
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.67
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.24
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.69
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
512136,Pontprennau 3a,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.28
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.86
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.77
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.4
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.0
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.52
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.83
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.5
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,39.4
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.63
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.93
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.64
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
512136,Pontprennau 3a,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.87
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.53
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.33
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.7
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.52
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.11
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.0
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.3
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,39.4
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.15
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.02
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.07
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
512136,Pontprennau 3a,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.5
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.19
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.3
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.9
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.11
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.86
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.54
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,39.4
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.05
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.73
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.34
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
512136,Pontprennau 3a,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.79
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.9
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
