Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.42
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.82
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.3
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.56
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.09
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,39.4
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.09
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.3
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.97
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
512136,Pontprennau 3a,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.95
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.65
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.26
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.79
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.67
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.74
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,39.4
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.67
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.15
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.38
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
512136,Pontprennau 3a,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.12
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.0
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.14
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.95
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.9
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.3
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.4
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,39.4
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.81
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.26
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.23
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
512136,Pontprennau 3a,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.04
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.81
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.7
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.02
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.16
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.96
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.1
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,39.4
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.05
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.68
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.97
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
512136,Pontprennau 3a,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.34
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.46
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.7
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.11
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.96
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.99
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.53
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.63
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,39.3
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.61
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.32
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.87
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,151.5
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
512136,Pontprennau 3a,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.84
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.47
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,64.8
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.9
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.98
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.91
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.17
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.68
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,39.1
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.54
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.42
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.65
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
512136,Pontprennau 3a,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.56
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.64
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.83
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.7
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.55
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.24
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.9
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.02
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.94
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,39.0
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.9
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.59
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.86
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
512136,Pontprennau 3a,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.83
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.12
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.57
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.1
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.26
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.08
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.5
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.57
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.64
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.4
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,38.9
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.01
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.68
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.92
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
512136,Pontprennau 3a,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.26
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.79
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.68
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.5
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.68
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.6
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.03
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.92
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.9
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,38.8
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.09
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.8
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.83
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
512136,Pontprennau 3a,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.3
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.26
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.91
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.75
