Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.54
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.65
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.09
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.9
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,38.7
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.12
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.73
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.96
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
512136,Pontprennau 3a,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.67
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.54
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.67
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.05
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.68
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.3
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,38.6
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.2
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.77
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.93
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
512136,Pontprennau 3a,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.87
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.01
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.06
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.9
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.4
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.28
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.7
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,38.5
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.63
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.77
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.05
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
512136,Pontprennau 3a,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.38
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.62
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.53
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.2
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.93
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.95
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.09
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,38.5
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.81
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.69
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.95
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
512136,Pontprennau 3a,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.21
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.51
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.21
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.1
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.3
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.63
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.51
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.34
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,38.4
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.13
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.95
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,138.4
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
512136,Pontprennau 3a,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.6
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.96
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.0
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.72
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.07
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.79
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,38.3
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.82
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.42
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
512136,Pontprennau 3a,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.24
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.93
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,38.3
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.4
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.91
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
512136,Pontprennau 3a,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.55
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.78
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.71
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,38.2
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.31
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.8
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
512136,Pontprennau 3a,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.35
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.56
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.08
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.45
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,38.1
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.25
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.43
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
512136,Pontprennau 3a,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.67
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.54
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.1
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.63
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.42
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.92
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,38.0
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.39
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.23
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,164.0
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
512136,Pontprennau 3a,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
