Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.27
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.77
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.66
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,37.9
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.84
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.37
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
512136,Pontprennau 3a,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.11
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.88
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.73
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.58
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.65
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.6
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,37.8
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.85
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.42
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
512136,Pontprennau 3a,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.31
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.65
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.71
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.61
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,37.8
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.86
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.03
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
512136,Pontprennau 3a,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.94
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.73
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.71
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.8
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,37.7
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.44
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.03
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
512136,Pontprennau 3a,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.18
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.71
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.38
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.5
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,37.6
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.93
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.66
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
512136,Pontprennau 3a,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.69
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.07
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,37.6
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.25
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.25
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
512136,Pontprennau 3a,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.58
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.12
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.36
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,37.6
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.63
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
512136,Pontprennau 3a,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,37.5
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
512136,Pontprennau 3a,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.72
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,37.5
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.44
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
512136,Pontprennau 3a,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
