Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.9
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,37.4
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.74
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
512136,Pontprennau 3a,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.86
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,37.3
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
512136,Pontprennau 3a,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.77
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.42
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,37.2
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.13
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
512136,Pontprennau 3a,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.35
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.61
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,37.1
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.05
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
512136,Pontprennau 3a,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.85
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.74
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,37.1
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.29
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
512136,Pontprennau 3a,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.96
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.8
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,37.0
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
512136,Pontprennau 3a,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.52
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,37.0
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
512136,Pontprennau 3a,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.93
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.79
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,36.9
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.59
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
512136,Pontprennau 3a,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.09
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.38
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,36.8
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
512136,Pontprennau 3a,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.65
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.8
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,36.6
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
