Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
512136,Pontprennau 3a,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.17
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.77
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.6
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,36.5
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.94
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.04
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,143.9
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
512136,Pontprennau 3a,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.93
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,36.4
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.24
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.66
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
512136,Pontprennau 3a,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.47
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,36.2
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.19
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.17
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
512136,Pontprennau 3a,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.13
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.92
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.19
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,36.1
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.1
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
512136,Pontprennau 3a,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.84
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.92
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.61
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.51
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,35.9
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.02
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.05
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
512136,Pontprennau 3a,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.1
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.22
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.24
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,35.8
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.01
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
512136,Pontprennau 3a,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.61
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.9
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,35.7
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.47
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
512136,Pontprennau 3a,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.83
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.7
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.95
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,35.6
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.52
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
512136,Pontprennau 3a,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.59
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.08
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.02
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,35.5
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.17
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
512136,Pontprennau 3a,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.19
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
