Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.01
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,35.3
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.71
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.95
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
512136,Pontprennau 3a,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.93
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.32
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.03
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,35.2
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.13
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
512136,Pontprennau 3a,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.99
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.08
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.68
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.7
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.79
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,35.1
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.58
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
512136,Pontprennau 3a,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.28
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,35.0
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
512136,Pontprennau 3a,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.18
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.77
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,35.0
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
512136,Pontprennau 3a,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.23
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.39
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.38
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,34.8
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.78
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
512136,Pontprennau 3a,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.86
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.4
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.85
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,34.7
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.19
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.05
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
512136,Pontprennau 3a,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.47
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.05
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.46
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.3
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,34.6
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
512136,Pontprennau 3a,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.67
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,34.5
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
512136,Pontprennau 3a,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.26
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.73
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.77
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,34.4
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
