Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
512136,Pontprennau 3a,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.02
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,34.3
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
512136,Pontprennau 3a,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.31
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.51
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,34.2
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.2
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
512136,Pontprennau 3a,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.79
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.31
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,34.0
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
512136,Pontprennau 3a,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.37
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.07
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,33.9
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.95
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
512136,Pontprennau 3a,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.39
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.54
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.76
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
512136,Pontprennau 3a,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.84
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.93
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,33.7
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.49
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
512136,Pontprennau 3a,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.51
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.69
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.97
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.97
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.15
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
512136,Pontprennau 3a,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.65
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.87
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.52
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.34
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.83
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,33.5
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.62
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
512136,Pontprennau 3a,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.71
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.79
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.88
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.44
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,33.4
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.87
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
512136,Pontprennau 3a,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.75
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.27
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
