Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.57
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.77
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,33.4
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
512136,Pontprennau 3a,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.77
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.06
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.67
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,33.3
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.87
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
512136,Pontprennau 3a,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.8
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.73
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.59
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,33.2
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.77
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
512136,Pontprennau 3a,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.19
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,33.1
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.74
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.76
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
512136,Pontprennau 3a,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.18
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.82
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.74
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.35
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.33
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.87
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
512136,Pontprennau 3a,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.6
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.83
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.5
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.93
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.59
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.99
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.67
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
512136,Pontprennau 3a,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.3
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.86
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.4
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.51
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.25
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.41
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
512136,Pontprennau 3a,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.61
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.27
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.75
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.32
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.0
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.72
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,59.26
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
512136,Pontprennau 3a,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.72
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.49
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.13
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.4
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.53
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.2
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.68
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.12
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.04
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
512136,Pontprennau 3a,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.54
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.69
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.9
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
