Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.53
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.6
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.64
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.73
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,57.11
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
512136,Pontprennau 3a,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.27
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.84
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.27
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.07
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.3
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,32.9
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.07
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.47
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
512136,Pontprennau 3a,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.93
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.84
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.08
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.99
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.44
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.72
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.53
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
512136,Pontprennau 3a,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.13
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.65
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.16
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,33.0
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.67
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
512136,Pontprennau 3a,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.57
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.67
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.32
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,33.2
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.35
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.05
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
512136,Pontprennau 3a,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.95
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.84
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,33.3
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
512136,Pontprennau 3a,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.79
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.35
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.15
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,33.4
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
512136,Pontprennau 3a,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.75
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,33.5
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.46
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
512136,Pontprennau 3a,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.36
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,33.6
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
512136,Pontprennau 3a,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.22
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.35
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,33.8
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
512136,Pontprennau 3a,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
512136,Pontprennau 3a,2023-06-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
